Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,164.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,241.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,30.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,30.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,28.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
