Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
