Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
