Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
