Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,29.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,31.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,31.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,31.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,31.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,33.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,31.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
