Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,32.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,33.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,37.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,36.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,151.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,35.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,177.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,30.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
