Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,34.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,192.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,34.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,34.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,145.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,35.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,40.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,167.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,45.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,187.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,38.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,34.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,42.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,176.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
