Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,180.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,43.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,179.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,32.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,25.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,37.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,35.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,145.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,24.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,21.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,19.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,23.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
