Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,24.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,36.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,28.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,26.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,31.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
