Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,25.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,29.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,29.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,24.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
