Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,28.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,34.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,26.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,29.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,30.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,27.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
