Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,33.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,39.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,162.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,32.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
