Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
