Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
