Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,21.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,26.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,34.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
