Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,23.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,23.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,24.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
