Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,26.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,26.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,30.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
