Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,29.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,31.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,31.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,42.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,176.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,40.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,170.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,29.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
