Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,31.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,18.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
