Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,27.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,30.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,185.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,32.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,32.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,28.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,37.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,156.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,31.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,26.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
