Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
