Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
