Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
