Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,19.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
