Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,23.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,15.3
