Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,30.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,32.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,31.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
