Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,28.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,45.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,186.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,197.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
