Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,22.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,28.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,34.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,30.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,33.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
