Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,23.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,27.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,28.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,168.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,30.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,29.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
