Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,24.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,28.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,35.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,33.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,30.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,23.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
