Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
