Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
