Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,21.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,27.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,27.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,13.8
