Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,26.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,28.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,28.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,28.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,30.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
