Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,29.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,30.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,27.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,29.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
