Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,33.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,33.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.31
