Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,42.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,179.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,51.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,212.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,224.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,52.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,217.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,222.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,32.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,33.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,35.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,34.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,28.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
