Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,33.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,38.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,29.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,24.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,30.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,27.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,184.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
