Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
