Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
