Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,159.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,161.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,33.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,30.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,32.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,31.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,30.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.87
