Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,32.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,32.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,36.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,39.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,162.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,38.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,32.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
