Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,29.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,158.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,172.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,39.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,31.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,30.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,25.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
