Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,27.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,31.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,12.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,26.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,29.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,31.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,31.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,31.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,27.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
