Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,27.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,23.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,34.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,24.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,27.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,33.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
