Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,33.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,169.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,28.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,188.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,35.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,200.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,26.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,26.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,26.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,32.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
