Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,28.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,24.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,24.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,22.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,26.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,25.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,24.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
