Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
