Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.79
