Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,31.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,30.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,27.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.1
