Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,30.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,32.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,41.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,173.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,188.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,188.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,89.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,216.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,46.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,192.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,96.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,230.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,99.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,154.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,39.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,204.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,41.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,173.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,153.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,218.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,42.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,177.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,210.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,41.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,174.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
