Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,188.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,40.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,164.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,198.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,39.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,164.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,180.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,39.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,161.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,36.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,37.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,35.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,38.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,196.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,39.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,205.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,43.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,177.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,219.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
