Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,35.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,178.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,36.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,33.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,33.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,37.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,152.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,38.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,160.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,199.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,18.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,37.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,187.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,43.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,180.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,231.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,176.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,240.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,34.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
