Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,198.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,33.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,204.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,34.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,187.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,37.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,107.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,154.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,198.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,37.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,210.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,67.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,34.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,183.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,32.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,35.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,163.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,37.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
