Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,164.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,180.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,26.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,25.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
