Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
