Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
