Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
