Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
