Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,169.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
