Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,29.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,31.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,27.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
