Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,29.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,44.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,183.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,90.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,207.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,42.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,178.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,44.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,186.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,180.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,35.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
