Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,31.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,21.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,27.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,26.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,24.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,32.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,34.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,37.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,34.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
