Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,20.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,35.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,35.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,105.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,36.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,178.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,35.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,40.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,168.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,37.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,28.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
